Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,29.38
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,20.88
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
779102,Copcut Fields - Droitwich,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,26.96
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,19.3
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,15.82
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,26.7
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,18.99
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,18.74
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,33.07
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,16.64
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,19.93
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,34.37
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,19.25
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,19.7
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.4
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,40.04
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,22.39
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,21.86
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,166.4
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,32.43
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,23.2
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,22.97
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,34.1
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,20.32
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.32
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
779102,Copcut Fields - Droitwich,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
