Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,27.25
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,21.06
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,20.39
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,33.03
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,20.03
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,24.27
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,34.22
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,21.17
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,22.55
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
779102,Copcut Fields - Droitwich,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.46
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,21.8
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,19.9
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,24.82
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,19.9
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,22.69
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.83
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,23.66
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.88
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,25.68
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
779102,Copcut Fields - Droitwich,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,22.48
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,22.37
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,23.54
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.3
779102,Copcut Fields - Droitwich,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
