Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,24.05
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,21.83
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,24.26
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
779102,Copcut Fields - Droitwich,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,24.6
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,25.59
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,23.19
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,28.15
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,24.79
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,105.8
779102,Copcut Fields - Droitwich,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,25.57
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,24.15
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,25.49
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,27.77
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,23.31
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,24.67
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.6
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.6
779102,Copcut Fields - Droitwich,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,25.47
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.15
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,24.7
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
779102,Copcut Fields - Droitwich,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,24.46
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,29.03
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,24.76
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
779102,Copcut Fields - Droitwich,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.59
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,26.03
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,20.19
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,27.98
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
