Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.16
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,23.48
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,23.16
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,31.37
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,28.33
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.76
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,31.62
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
779102,Copcut Fields - Droitwich,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.74
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,34.72
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,26.26
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,32.58
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.7
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.91
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,28.92
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,26.0
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,35.42
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,112.7
779102,Copcut Fields - Droitwich,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,24.31
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,29.14
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,32.82
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
779102,Copcut Fields - Droitwich,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,24.84
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,34.24
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,35.24
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
779102,Copcut Fields - Droitwich,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,25.58
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,34.76
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,30.72
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
779102,Copcut Fields - Droitwich,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.2
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
