Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.17
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,28.18
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,30.55
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,32.2
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
779102,Copcut Fields - Droitwich,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.73
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,22.7
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,30.18
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,37.49
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
779102,Copcut Fields - Droitwich,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.0
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.54
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,26.05
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,29.19
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,30.87
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
779102,Copcut Fields - Droitwich,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,20.67
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,29.52
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,31.84
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,79.9
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,20.63
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,22.58
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,31.92
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,24.14
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,34.54
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,79.5
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,25.37
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,23.68
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,35.93
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
779102,Copcut Fields - Droitwich,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.1
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,25.91
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,24.33
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,38.05
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
779102,Copcut Fields - Droitwich,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
