Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,21.68
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,28.3
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,31.74
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,78.7
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
779102,Copcut Fields - Droitwich,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.48
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,26.6
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,26.82
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,30.42
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.4
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.04
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,30.21
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,23.7
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,26.82
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
779102,Copcut Fields - Droitwich,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,119.0
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,23.55
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,26.84
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,28.66
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
779102,Copcut Fields - Droitwich,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.76
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,29.53
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,30.21
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,34.06
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
779102,Copcut Fields - Droitwich,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,25.35
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,21.75
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,32.16
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.9
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,28.86
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,19.01
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.02
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
