Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,18.03
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,31.11
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.45
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,17.83
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.98
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,24.83
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,18.2
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,15.52
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,23.23
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
779102,Copcut Fields - Droitwich,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,16.69
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,14.71
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,13.39
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.39
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.93
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,15.32
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.17
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,17.18
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,13.59
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.86
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,24.08
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,9.57
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,18.61
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,24.56
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,13.61
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,19.83
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
