Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.59
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,24.11
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,13.96
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,20.43
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.52
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.76
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,14.94
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,13.85
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,22.39
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,21.42
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,25.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,22.98
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,20.9
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,23.77
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.52
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,15.85
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,21.04
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
779102,Copcut Fields - Droitwich,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.49
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.04
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,27.5
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,20.71
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,91.9
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
779102,Copcut Fields - Droitwich,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.87
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.64
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,25.35
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,12.92
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,96.3
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.2
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-1.43
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
