Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,28.35
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
779102,Copcut Fields - Droitwich,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.99
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,34.32
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
779102,Copcut Fields - Droitwich,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.73
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,21.91
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,33.85
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,24.11
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
779102,Copcut Fields - Droitwich,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.08
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,18.34
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,27.48
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,18.17
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,15.65
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,25.58
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,24.34
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,15.04
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,24.42
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,22.1
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,14.3
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,20.06
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,20.77
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
779102,Copcut Fields - Droitwich,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,21.4
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,30.09
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.61
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
779102,Copcut Fields - Droitwich,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
