Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,21.89
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,31.53
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.04
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
779102,Copcut Fields - Droitwich,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.24
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,32.66
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,15.67
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
779102,Copcut Fields - Droitwich,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.48
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,29.45
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.7
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
779102,Copcut Fields - Droitwich,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,23.02
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,30.95
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.3
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
779102,Copcut Fields - Droitwich,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,22.15
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,27.78
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,17.39
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
779102,Copcut Fields - Droitwich,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,26.37
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.06
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,131.9
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,34.17
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,22.55
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,17.22
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
