Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,42.19
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,18.47
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
779102,Copcut Fields - Droitwich,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.85
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,37.54
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,22.01
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,75.9
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,39.66
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,26.28
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,166.7
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
779102,Copcut Fields - Droitwich,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.9
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,36.58
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,26.29
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,21.55
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,155.3
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
779102,Copcut Fields - Droitwich,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.75
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,38.02
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,27.39
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,20.39
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,118.7
779102,Copcut Fields - Droitwich,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.8
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,35.81
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,29.22
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,19.8
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.3
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
779102,Copcut Fields - Droitwich,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,36.42
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,25.92
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.45
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.7
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.47
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,39.32
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,25.16
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,19.48
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
