Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.66
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,45.28
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,26.38
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,19.84
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,115.5
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.74
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,36.48
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,21.89
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,156.2
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.46
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,36.49
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,19.07
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.1
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
779102,Copcut Fields - Droitwich,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,35.34
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,24.73
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.38
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,37.63
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,24.08
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,24.12
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
779102,Copcut Fields - Droitwich,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.9
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.58
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,39.27
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,23.15
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,23.74
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,92.9
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.14
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,32.38
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,23.27
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
779102,Copcut Fields - Droitwich,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
