Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,32.32
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,20.31
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
779102,Copcut Fields - Droitwich,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,32.83
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,18.26
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,22.37
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.1
779102,Copcut Fields - Droitwich,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,30.59
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,25.6
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.51
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,33.54
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,20.79
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,25.0
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.1
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.94
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,30.94
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,25.82
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,26.03
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.41
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.65
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,33.86
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,25.06
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,25.53
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
779102,Copcut Fields - Droitwich,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.27
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.4
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,39.23
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,24.44
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,24.94
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,168.4
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.38
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.75
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,40.64
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,22.76
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,33.04
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,176.0
