Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.6
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,31.23
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,27.56
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,23.37
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
779102,Copcut Fields - Droitwich,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,107.7
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,35.72
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,28.67
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,21.51
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,125.4
779102,Copcut Fields - Droitwich,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,31.03
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,28.22
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,20.45
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
779102,Copcut Fields - Droitwich,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.9
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.43
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,31.49
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,26.96
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,32.83
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
779102,Copcut Fields - Droitwich,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.12
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,27.27
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,30.26
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,38.28
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,121.7
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
779102,Copcut Fields - Droitwich,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,26.99
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,33.48
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.05
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
779102,Copcut Fields - Droitwich,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,24.06
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,31.5
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,24.94
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
779102,Copcut Fields - Droitwich,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
