Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,22.38
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,32.75
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,31.19
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,79.5
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
779102,Copcut Fields - Droitwich,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.65
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,25.32
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,30.76
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,112.6
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
779102,Copcut Fields - Droitwich,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.43
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,29.48
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,31.17
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,38.21
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,163.9
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.14
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,23.64
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,30.57
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,38.38
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,86.0
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,164.4
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,26.4
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,28.57
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,35.9
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.2
779102,Copcut Fields - Droitwich,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.2
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,33.11
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,23.38
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,40.19
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,172.6
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.52
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,30.99
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,22.68
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,87.7
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.6
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
779102,Copcut Fields - Droitwich,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,163.9
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.05
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,27.6
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,21.51
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,38.31
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,92.1
