Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
779102,Copcut Fields - Droitwich,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.7
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.97
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,28.64
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,25.86
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,41.7
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,178.7
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.9
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,30.53
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,32.67
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,38.88
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,139.4
779102,Copcut Fields - Droitwich,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,30.07
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,23.92
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,35.35
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,130.4
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,25.64
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,25.85
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,28.69
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,113.1
779102,Copcut Fields - Droitwich,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,31.02
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,17.08
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,32.9
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
779102,Copcut Fields - Droitwich,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,29.16
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,22.04
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,31.97
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,25.26
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.46
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,28.71
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
779102,Copcut Fields - Droitwich,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
