Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,21.15
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,22.85
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.74
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,21.32
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,17.92
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,27.39
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,20.09
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,15.76
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,27.7
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,18.26
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,19.33
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,17.78
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
779102,Copcut Fields - Droitwich,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,20.23
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,16.42
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,22.86
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,20.59
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,21.19
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,21.43
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,20.74
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,18.7
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,16.53
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,29.64
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,80.2
