Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
779102,Copcut Fields - Droitwich,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.77
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,23.06
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,22.65
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,35.1
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.9
779102,Copcut Fields - Droitwich,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.2
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,27.94
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,23.72
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,32.65
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.4
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.14
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,31.34
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,28.73
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.85
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
779102,Copcut Fields - Droitwich,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,24.78
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,21.16
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,19.55
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,20.58
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,16.86
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,23.44
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,26.48
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.4
779102,Copcut Fields - Droitwich,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,20.25
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,28.66
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,18.25
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
779102,Copcut Fields - Droitwich,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
