Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,19.69
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,18.09
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,24.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,23.67
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,21.27
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,28.39
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,28.33
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,22.35
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,21.73
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,25.18
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,23.91
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.18
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.8
779102,Copcut Fields - Droitwich,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,22.9
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,20.03
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,23.63
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
779102,Copcut Fields - Droitwich,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,27.72
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,27.55
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,24.16
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.34
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,33.99
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,25.81
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,18.59
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.9
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,30.63
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,26.32
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,23.55
