Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.7
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.17
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,29.74
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,25.73
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,36.14
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.75
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,38.29
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,26.49
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,29.88
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,81.3
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.7
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,113.4
779102,Copcut Fields - Droitwich,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.98
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,37.47
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,24.75
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,26.1
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
779102,Copcut Fields - Droitwich,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.97
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,36.94
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,31.28
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,26.22
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
779102,Copcut Fields - Droitwich,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.43
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.6
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,31.76
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,35.63
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,20.1
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,76.3
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.6
779102,Copcut Fields - Droitwich,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.16
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.6
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,36.28
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,38.78
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,19.4
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,151.8
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
779102,Copcut Fields - Droitwich,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,26.47
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,25.43
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,21.25
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.2
779102,Copcut Fields - Droitwich,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
