Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,24.54
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.14
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,30.45
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,27.22
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,25.35
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,29.17
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.1
779102,Copcut Fields - Droitwich,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,27.07
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,42.02
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,26.84
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.1
779102,Copcut Fields - Droitwich,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,22.48
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,27.16
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,20.73
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,24.37
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,29.56
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,24.28
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
779102,Copcut Fields - Droitwich,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.44
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,31.6
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,32.25
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,29.58
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
779102,Copcut Fields - Droitwich,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.4
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,28.03
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,26.86
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,25.39
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.24
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,23.95
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,35.86
