Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,20.5
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
779102,Copcut Fields - Droitwich,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,24.12
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,27.96
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,20.3
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
779102,Copcut Fields - Droitwich,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.78
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,26.36
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,37.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,23.36
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
779102,Copcut Fields - Droitwich,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.46
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,27.22
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,32.83
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.89
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
779102,Copcut Fields - Droitwich,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,24.76
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.67
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,22.31
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,57.9
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
779102,Copcut Fields - Droitwich,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,26.17
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,25.51
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,19.42
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.44
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.73
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,30.92
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.67
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,28.96
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
779102,Copcut Fields - Droitwich,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.16
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.78
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,20.47
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,31.69
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,21.76
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
779102,Copcut Fields - Droitwich,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
