Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.37
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.4
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,24.32
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.34
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,26.16
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,23.29
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,20.62
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,22.5
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,92.5
779102,Copcut Fields - Droitwich,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,19.96
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,25.25
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,20.08
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
779102,Copcut Fields - Droitwich,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.74
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,33.9
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,19.69
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
779102,Copcut Fields - Droitwich,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,25.96
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,21.37
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
779102,Copcut Fields - Droitwich,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,21.11
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,14.77
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,18.3
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,17.5
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,16.58
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.39
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,53.4
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,23.49
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.46
