Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.24
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.65
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,29.02
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,14.73
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
779102,Copcut Fields - Droitwich,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,18.01
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,13.92
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
779102,Copcut Fields - Droitwich,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,19.02
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.08
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,18.72
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,17.42
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.55
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,13.17
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,18.73
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.68
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,16.61
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.48
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,14.42
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,12.37
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
