Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,25.48
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,14.01
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.13
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.09
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,28.12
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,11.62
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,29.8
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.02
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,9.27
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.79
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,28.9
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,12.89
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,125.4
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,25.16
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,14.42
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,9.57
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,67.9
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.09
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,24.66
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,14.78
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,24.76
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,14.14
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,11.33
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,23.9
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,12.34
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.47
