Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,24.44
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.28
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,25.23
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,9.55
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,25.09
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,11.29
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.09
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.0
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,24.64
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,68.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,24.81
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,11.79
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,25.55
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.38
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,25.33
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,12.73
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,16.65
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
