Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.2
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.5
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,13.11
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.38
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,12.93
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,11.24
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,22.89
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,12.03
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,25.06
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,26.81
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,13.28
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.95
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.5
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,35.83
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.48
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,102.5
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
779102,Copcut Fields - Droitwich,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.1
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,36.59
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,13.95
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,13.55
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,108.2
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,27.14
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,15.04
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,67.9
