Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,118.8
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,28.73
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,15.7
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,13.68
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,28.17
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.58
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,28.35
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,12.96
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,26.8
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,26.02
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,13.23
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,114.6
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,23.08
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,17.43
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,13.64
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,21.21
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,16.44
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
