Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,23.36
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,13.88
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.1
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,26.69
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,31.9
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
779102,Copcut Fields - Droitwich,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,31.94
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,31.42
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.11
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
779102,Copcut Fields - Droitwich,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,30.15
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,31.72
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,15.49
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
779102,Copcut Fields - Droitwich,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.37
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,29.75
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,38.73
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.78
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,162.6
779102,Copcut Fields - Droitwich,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,26.88
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,33.01
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.69
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
779102,Copcut Fields - Droitwich,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.74
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,29.09
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,32.86
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
779102,Copcut Fields - Droitwich,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.1
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,30.62
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,38.93
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,92.0
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
