Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,163.2
779102,Copcut Fields - Droitwich,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.13
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,27.65
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,39.09
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,15.42
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
779102,Copcut Fields - Droitwich,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.55
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,25.38
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,34.35
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,17.58
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
779102,Copcut Fields - Droitwich,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.02
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,27.02
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,34.79
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,19.68
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
779102,Copcut Fields - Droitwich,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.53
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,27.75
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,35.42
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,24.7
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
779102,Copcut Fields - Droitwich,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,28.11
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,23.8
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,16.36
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
779102,Copcut Fields - Droitwich,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,29.19
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,25.49
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,22.56
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
779102,Copcut Fields - Droitwich,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.76
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,33.02
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.66
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,21.81
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
