Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.1
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,31.49
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,30.98
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,17.97
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
779102,Copcut Fields - Droitwich,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,32.66
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,28.78
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,19.55
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
779102,Copcut Fields - Droitwich,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.37
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,35.41
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,22.96
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.69
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,33.14
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,30.09
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,20.84
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.7
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
779102,Copcut Fields - Droitwich,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.03
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,32.32
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,33.32
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,21.36
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
779102,Copcut Fields - Droitwich,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,31.88
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,34.36
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,22.57
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,137.2
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
779102,Copcut Fields - Droitwich,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.92
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,33.18
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,33.37
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
779102,Copcut Fields - Droitwich,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.16
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,31.96
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,32.71
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,22.73
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,76.3
