Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
779102,Copcut Fields - Droitwich,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.87
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,24.85
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,34.21
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,27.12
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
779102,Copcut Fields - Droitwich,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.95
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.1
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.47
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.24
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,36.45
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,29.24
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.9
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
779102,Copcut Fields - Droitwich,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.2
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.13
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.41
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,123.0
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,26.57
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,46.38
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,24.32
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,106.4
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.4
779102,Copcut Fields - Droitwich,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.5
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,23.73
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,36.19
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,24.48
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
779102,Copcut Fields - Droitwich,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,24.15
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,36.86
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,26.95
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.2
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,155.9
779102,Copcut Fields - Droitwich,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,23.33
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,36.41
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,32.22
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.4
779102,Copcut Fields - Droitwich,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.03
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,29.09
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,32.6
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,31.71
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,76.9
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
779102,Copcut Fields - Droitwich,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
