Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.75
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,32.22
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,32.12
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,25.49
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
779102,Copcut Fields - Droitwich,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.66
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,29.52
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,35.37
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,28.74
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,127.8
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
779102,Copcut Fields - Droitwich,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.27
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,32.93
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,34.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,36.6
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
779102,Copcut Fields - Droitwich,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.83
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.31
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,37.67
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,36.13
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,36.07
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.1
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
779102,Copcut Fields - Droitwich,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.54
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.78
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,34.95
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,30.26
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.63
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.3
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
779102,Copcut Fields - Droitwich,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.18
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,31.89
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,29.35
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,35.56
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
779102,Copcut Fields - Droitwich,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,152.2
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,33.37
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,24.52
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,26.04
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.3
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,30.26
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,25.92
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,32.36
