Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.1
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,26.15
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,25.84
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,37.26
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,25.1
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,29.39
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,38.59
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
779102,Copcut Fields - Droitwich,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.9
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,41.71
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,26.53
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,35.88
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,89.9
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.7
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
779102,Copcut Fields - Droitwich,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.65
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,76.4
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,120.4
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,55.77
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,30.6
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,37.68
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,112.7
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,234.0
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
779102,Copcut Fields - Droitwich,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.9
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,33.25
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,141.7
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,62.04
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,31.5
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,38.28
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,135.4
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,259.6
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
779102,Copcut Fields - Droitwich,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,31.7
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,26.95
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,40.08
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.32
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,27.66
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,28.48
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,38.25
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.8
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
779102,Copcut Fields - Droitwich,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
