Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.89
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.52
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,33.14
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,32.41
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,34.69
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,64.3
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
779102,Copcut Fields - Droitwich,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,150.5
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.09
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,28.12
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,31.48
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,33.45
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,135.5
779102,Copcut Fields - Droitwich,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.56
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.67
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,37.67
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,34.11
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,36.58
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
779102,Copcut Fields - Droitwich,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,26.29
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,36.76
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,35.48
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
779102,Copcut Fields - Droitwich,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.9
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,26.92
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,34.93
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,36.06
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
779102,Copcut Fields - Droitwich,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,29.1
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,30.98
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,31.95
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,127.1
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
779102,Copcut Fields - Droitwich,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.98
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,31.17
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,38.02
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,42.35
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.6
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
779102,Copcut Fields - Droitwich,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,181.5
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,26.47
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,33.68
