Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,39.0
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
779102,Copcut Fields - Droitwich,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,29.27
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,30.38
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,39.26
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
779102,Copcut Fields - Droitwich,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,27.66
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,29.58
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,36.18
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,120.2
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
779102,Copcut Fields - Droitwich,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.0
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,28.79
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.24
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,39.36
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,84.3
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
779102,Copcut Fields - Droitwich,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.4
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,26.68
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,22.38
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,29.43
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
779102,Copcut Fields - Droitwich,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,25.71
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,27.38
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,31.02
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
779102,Copcut Fields - Droitwich,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,29.77
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,25.69
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,26.09
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,63.7
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
779102,Copcut Fields - Droitwich,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,21.49
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,19.73
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,23.8
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
779102,Copcut Fields - Droitwich,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
