Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,15.23
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,15.81
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,16.79
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,16.28
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.64
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,24.16
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,21.55
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,29.02
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,30.55
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,23.68
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,33.35
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
779102,Copcut Fields - Droitwich,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,15.26
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,23.48
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,23.11
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,31.12
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
779102,Copcut Fields - Droitwich,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,25.77
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,20.81
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,31.14
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,15.08
