Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,21.44
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,62.4
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,22.6
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
779102,Copcut Fields - Droitwich,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,17.46
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,17.17
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,31.55
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.8
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.19
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,17.91
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,19.89
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,36.18
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,93.2
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
779102,Copcut Fields - Droitwich,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,10.73
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,15.77
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,22.59
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,14.06
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,20.21
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,28.59
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,27.55
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,22.05
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
779102,Copcut Fields - Droitwich,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
