Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,19.73
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,24.77
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,15.1
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
779102,Copcut Fields - Droitwich,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,15.33
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,26.24
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,17.8
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
779102,Copcut Fields - Droitwich,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.9
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,30.44
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,17.99
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
779102,Copcut Fields - Droitwich,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,27.4
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,19.42
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
779102,Copcut Fields - Droitwich,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,54.1
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,13.62
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,31.92
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,35.96
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,112.4
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
779102,Copcut Fields - Droitwich,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.72
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.68
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,16.31
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,32.07
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,35.19
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,107.6
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.2
779102,Copcut Fields - Droitwich,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.4
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,12.06
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,22.35
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,29.49
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
