Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,12.79
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,23.62
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,23.65
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
779102,Copcut Fields - Droitwich,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,24.9
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,26.35
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,24.8
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
779102,Copcut Fields - Droitwich,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.6
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,18.92
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,23.71
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,22.14
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
779102,Copcut Fields - Droitwich,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.23
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,24.6
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,17.94
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,27.34
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
779102,Copcut Fields - Droitwich,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.4
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,22.38
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,28.81
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.7
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
779102,Copcut Fields - Droitwich,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.61
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,15.94
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,23.45
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,21.22
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.68
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,18.56
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,26.8
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,15.88
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,69.8
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,26.82
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,38.25
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,16.56
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,98.8
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
779102,Copcut Fields - Droitwich,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
