Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,24.11
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,35.28
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,21.09
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,79.1
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
779102,Copcut Fields - Droitwich,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.78
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,26.37
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,19.63
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
779102,Copcut Fields - Droitwich,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,21.1
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,33.44
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.86
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,71.3
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
779102,Copcut Fields - Droitwich,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,17.01
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,27.45
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.86
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
779102,Copcut Fields - Droitwich,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,20.31
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,19.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,21.16
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,91.6
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
779102,Copcut Fields - Droitwich,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,23.56
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,31.05
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,21.86
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,69.6
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
779102,Copcut Fields - Droitwich,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.2
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,60.5
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,27.83
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,28.67
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,72.2
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
779102,Copcut Fields - Droitwich,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.61
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
