Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,28.3
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,30.72
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,18.56
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,133.6
779102,Copcut Fields - Droitwich,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.6
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,58.3
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.3
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,22.69
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,37.86
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.48
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.7
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
779102,Copcut Fields - Droitwich,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.77
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,17.68
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,30.73
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,20.66
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,77.6
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
779102,Copcut Fields - Droitwich,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,15.86
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,14.09
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,30.58
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,14.3
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,16.99
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,21.73
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
779102,Copcut Fields - Droitwich,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.4
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,14.85
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,15.17
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,21.73
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.2
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.66
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,17.46
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,19.48
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.0
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,14.92
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,11.88
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,16.19
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
779102,Copcut Fields - Droitwich,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
