Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.9
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.83
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,11.09
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.8
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,16.27
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,20.14
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,15.3
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.9
779102,Copcut Fields - Droitwich,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.8
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.52
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,15.2
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.8
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,13.7
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,18.5
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,12.44
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.8
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.36
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,18.98
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.8
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,10.55
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,16.45
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,12.86
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
779102,Copcut Fields - Droitwich,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.8
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,11.96
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,19.62
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.34
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
779102,Copcut Fields - Droitwich,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.9
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
