Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.98
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,20.34
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,11.26
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.9
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,19.05
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,19.38
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.26
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
779102,Copcut Fields - Droitwich,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.9
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,22.51
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.4
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,55.5
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
779102,Copcut Fields - Droitwich,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.0
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,20.1
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.36
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.0
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.72
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,18.91
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.99
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.1
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,19.08
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.11
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
779102,Copcut Fields - Droitwich,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.2
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,23.44
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,21.47
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.2
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.3
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,25.31
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,18.88
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,14.88
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.6
779102,Copcut Fields - Droitwich,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
