Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.3
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,25.71
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,24.01
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.34
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.4
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,25.93
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,26.16
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.53
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,66.8
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,112.2
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
779102,Copcut Fields - Droitwich,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.77
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.4
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,25.7
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,26.42
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,11.63
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
779102,Copcut Fields - Droitwich,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.45
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.5
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,23.01
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,27.2
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,9.9
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,74.1
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
779102,Copcut Fields - Droitwich,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.5
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,19.9
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,28.32
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,9.72
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
779102,Copcut Fields - Droitwich,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,28.09
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,10.7
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,72.9
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,24.58
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,27.14
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.49
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
779102,Copcut Fields - Droitwich,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.89
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.14
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.7
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,37.96
