Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,26.32
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,13.52
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,160.2
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
779102,Copcut Fields - Droitwich,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.41
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.1
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,35.97
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,28.96
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,13.94
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
779102,Copcut Fields - Droitwich,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,33.98
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,28.87
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,13.09
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
779102,Copcut Fields - Droitwich,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,28.54
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,29.34
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
779102,Copcut Fields - Droitwich,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,31.16
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,30.89
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,10.84
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
779102,Copcut Fields - Droitwich,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,31.05
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,29.43
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,13.9
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,78.1
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,133.1
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,126.2
779102,Copcut Fields - Droitwich,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,28.79
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,26.71
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.54
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
779102,Copcut Fields - Droitwich,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,28.87
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,27.38
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,13.07
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
779102,Copcut Fields - Droitwich,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
