Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,30.8
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,27.44
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.75
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,80.5
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
779102,Copcut Fields - Droitwich,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,29.87
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,28.2
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.57
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
779102,Copcut Fields - Droitwich,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.65
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,28.92
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,27.97
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.64
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,27.52
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,29.49
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,13.01
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,78.8
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
779102,Copcut Fields - Droitwich,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,27.14
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,27.37
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.12
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
779102,Copcut Fields - Droitwich,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,27.96
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,28.03
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.82
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,31.07
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,28.85
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,15.08
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
779102,Copcut Fields - Droitwich,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
