Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,28.03
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,31.3
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,12.96
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
779102,Copcut Fields - Droitwich,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.98
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,31.95
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,12.77
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,81.3
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
779102,Copcut Fields - Droitwich,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.67
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,29.61
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,15.03
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,127.3
779102,Copcut Fields - Droitwich,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.1
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.5
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,11.44
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,17.62
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,25.85
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,11.59
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,18.4
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,25.39
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,15.46
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,19.98
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,21.97
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,20.24
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,22.1
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,25.49
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,20.51
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,21.18
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
779102,Copcut Fields - Droitwich,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
