Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,25.04
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.75
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,20.98
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,27.45
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,23.4
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,18.96
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
779102,Copcut Fields - Droitwich,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.6
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,26.43
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.25
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.1
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
779102,Copcut Fields - Droitwich,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,28.21
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,24.3
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,20.86
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
779102,Copcut Fields - Droitwich,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,26.09
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,22.91
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,63.8
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
779102,Copcut Fields - Droitwich,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,25.98
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,27.64
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,27.47
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,60.3
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
779102,Copcut Fields - Droitwich,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,27.14
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,28.61
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,29.87
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.78
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,71.6
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
