Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.72
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,25.68
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,36.38
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,69.0
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.64
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,29.06
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,30.84
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,33.21
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.8
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
779102,Copcut Fields - Droitwich,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,31.44
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,29.1
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,31.18
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,64.6
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.4
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
779102,Copcut Fields - Droitwich,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,60.0
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.4
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,37.45
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.83
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,33.55
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,73.8
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
779102,Copcut Fields - Droitwich,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,143.1
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.89
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,31.24
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,27.58
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,28.51
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,135.7
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
779102,Copcut Fields - Droitwich,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,29.66
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,33.88
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,21.14
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
779102,Copcut Fields - Droitwich,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.6
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,31.93
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,31.97
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.43
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
779102,Copcut Fields - Droitwich,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.02
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,36.42
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,26.28
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,20.67
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,89.2
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.4
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.9
779102,Copcut Fields - Droitwich,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
