Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.3
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,35.41
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,27.77
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,24.2
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,83.0
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.8
779102,Copcut Fields - Droitwich,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.56
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,33.01
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,36.49
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,24.19
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
779102,Copcut Fields - Droitwich,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.98
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.1
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.0
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,31.09
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,34.26
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,21.81
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,88.0
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
779102,Copcut Fields - Droitwich,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.13
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,35.97
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,31.42
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.67
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,91.0
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
779102,Copcut Fields - Droitwich,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.17
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.2
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,26.46
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,39.48
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,30.86
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.4
779102,Copcut Fields - Droitwich,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,29.02
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,40.03
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,27.07
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,168.1
779102,Copcut Fields - Droitwich,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,120.3
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.19
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,37.97
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,22.93
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,88.1
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
779102,Copcut Fields - Droitwich,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
