Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,28.32
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,34.68
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,22.29
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.2
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.4
779102,Copcut Fields - Droitwich,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.7
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,26.57
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,33.58
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,22.55
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,82.0
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
779102,Copcut Fields - Droitwich,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,30.71
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,23.97
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,132.7
779102,Copcut Fields - Droitwich,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.9
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,23.73
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,32.58
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,21.77
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,82.6
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
779102,Copcut Fields - Droitwich,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.34
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,18.6
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,34.94
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,19.56
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,96.9
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
779102,Copcut Fields - Droitwich,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,22.62
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,37.96
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,24.87
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,92.3
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.4
779102,Copcut Fields - Droitwich,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,24.8
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,34.38
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,31.46
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,81.0
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.1
779102,Copcut Fields - Droitwich,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,26.43
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,30.81
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
779102,Copcut Fields - Droitwich,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,144.1
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
