Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.89
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,46.8
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,31.37
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,41.18
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,29.01
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
779102,Copcut Fields - Droitwich,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.01
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,23.75
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,39.15
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,34.07
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,97.7
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
779102,Copcut Fields - Droitwich,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.69
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.26
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,59.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.0
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,27.36
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,42.03
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,32.36
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,90.5
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
779102,Copcut Fields - Droitwich,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.92
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,27.79
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,35.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,25.89
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,71.0
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.7
779102,Copcut Fields - Droitwich,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.85
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,35.4
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,33.32
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,31.09
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,66.3
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
779102,Copcut Fields - Droitwich,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,33.1
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,34.06
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,36.79
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
779102,Copcut Fields - Droitwich,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.4
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.3
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,26.88
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,30.87
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,29.24
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
779102,Copcut Fields - Droitwich,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.15
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,64.5
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.1
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
