Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,24.89
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,30.25
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,43.54
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,102.1
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
779102,Copcut Fields - Droitwich,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.67
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.95
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,21.85
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,39.58
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,37.9
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,105.6
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,99.4
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
779102,Copcut Fields - Droitwich,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,52.8
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.4
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,17.35
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,31.28
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,32.8
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.2
779102,Copcut Fields - Droitwich,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.9
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.2
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,19.28
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,31.04
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,33.35
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,92.2
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
779102,Copcut Fields - Droitwich,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.1
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,17.14
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,27.91
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,36.78
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,101.4
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
779102,Copcut Fields - Droitwich,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.0
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,21.21
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.39
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,97.8
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.71
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.7
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.8
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,8.07
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,14.16
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,22.84
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,90.4
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
779102,Copcut Fields - Droitwich,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.6
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,12.85
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,14.49
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
779102,Copcut Fields - Droitwich,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.22
