Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,14.87
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,12.87
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
779102,Copcut Fields - Droitwich,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,16.8
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,21.81
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,17.52
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.0
779102,Copcut Fields - Droitwich,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,48.0
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,15.9
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,20.93
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,20.78
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.56
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.5
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,18.02
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,17.79
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,64.0
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.4
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,11.92
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,15.69
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,18.64
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.4
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
779102,Copcut Fields - Droitwich,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.6
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.03
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,4.99
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,12.42
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,75.0
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.1
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,9.4
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.51
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.27
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-3.6
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,55.0
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.9
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
