Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.89
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,14.47
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
779102,Copcut Fields - Droitwich,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.49
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.8
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,13.12
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,21.01
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
779102,Copcut Fields - Droitwich,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.7
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,17.05
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,21.61
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,19.16
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
779102,Copcut Fields - Droitwich,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.6
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,14.41
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,11.54
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,17.64
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,16.86
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.5
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,14.65
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,18.07
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,10.9
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,60.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,10.89
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,18.31
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,6.72
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
779102,Copcut Fields - Droitwich,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.64
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,22.21
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
779102,Copcut Fields - Droitwich,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
