Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.3
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.15
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,21.59
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,12.62
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,65.6
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
779102,Copcut Fields - Droitwich,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.21
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.2
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,12.45
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,18.43
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,10.9
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
779102,Copcut Fields - Droitwich,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,20.0
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,26.56
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,15.13
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,71.8
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
779102,Copcut Fields - Droitwich,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.1
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,12.65
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,22.08
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,16.59
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
779102,Copcut Fields - Droitwich,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.42
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.0
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,9.22
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,21.33
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,15.36
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,79.5
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
779102,Copcut Fields - Droitwich,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.9
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,15.09
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,28.05
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,18.48
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,83.6
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
779102,Copcut Fields - Droitwich,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.07
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.38
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.64
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,25.19
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,7.3
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
779102,Copcut Fields - Droitwich,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.64
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.8
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
