Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,18.68
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,26.02
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,22.06
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,72.3
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
779102,Copcut Fields - Droitwich,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.7
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,16.72
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,18.26
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,13.75
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,65.4
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
779102,Copcut Fields - Droitwich,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.72
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.5
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,14.83
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,8.98
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,83.1
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
779102,Copcut Fields - Droitwich,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.5
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,16.51
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,22.63
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,15.82
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
779102,Copcut Fields - Droitwich,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.27
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,58.7
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.4
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,15.45
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,17.86
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,17.0
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,62.8
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.59
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,11.74
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,16.47
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,18.25
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.33
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,46.3
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,15.32
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,31.64
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,20.14
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
779102,Copcut Fields - Droitwich,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.31
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,26.3
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,32.56
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,18.04
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,89.0
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.4
779102,Copcut Fields - Droitwich,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.48
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
