Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.1
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,16.75
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,27.88
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,14.39
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,121.2
779102,Copcut Fields - Droitwich,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,24.18
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,24.17
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,13.98
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,72.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
779102,Copcut Fields - Droitwich,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.8
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,18.03
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,21.76
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,23.93
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,67.0
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
779102,Copcut Fields - Droitwich,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,59.8
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.7
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,16.25
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,20.34
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,22.95
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,70.5
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.3
779102,Copcut Fields - Droitwich,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.9
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.04
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,64.4
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.6
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,18.8
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,29.86
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,76.2
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.95
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.3
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,16.3
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,26.61
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,17.19
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
779102,Copcut Fields - Droitwich,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.96
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,12.4
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,27.62
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,10.66
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,80.4
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
779102,Copcut Fields - Droitwich,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.59
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.8
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
