Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,14.46
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,28.85
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,10.09
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
779102,Copcut Fields - Droitwich,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.44
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.7
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,19.4
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,24.18
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,13.72
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.68
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.5
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,18.43
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,37.49
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,18.5
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,99.1
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,158.5
779102,Copcut Fields - Droitwich,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.03
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.36
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.3
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,16.46
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,32.6
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,9.64
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,104.8
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
779102,Copcut Fields - Droitwich,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,20.37
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,24.13
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,14.01
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.8
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,33.4
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,22.63
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,33.63
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,21.03
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,76.8
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,99.6
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
779102,Copcut Fields - Droitwich,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.38
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,53.5
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,24.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,20.88
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,34.57
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,24.24
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
779102,Copcut Fields - Droitwich,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,20.39
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,33.16
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.13
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,89.4
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
779102,Copcut Fields - Droitwich,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
