Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.68
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,20.22
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,21.1
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,59.9
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
779102,Copcut Fields - Droitwich,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,19.77
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,24.27
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.14
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,64.7
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
779102,Copcut Fields - Droitwich,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,24.61
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,29.13
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,21.53
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,66.2
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
779102,Copcut Fields - Droitwich,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,16.45
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,25.75
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,19.97
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
779102,Copcut Fields - Droitwich,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,16.87
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,20.71
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,18.93
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,58.4
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,93.1
779102,Copcut Fields - Droitwich,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.3
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,16.79
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,17.6
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.9
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,16.96
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,15.66
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,17.56
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,52.4
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
779102,Copcut Fields - Droitwich,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
