Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,23.18
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,18.57
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.75
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,57.1
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,16.61
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,18.21
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,22.77
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
779102,Copcut Fields - Droitwich,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.27
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,85.2
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.51
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,15.88
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,29.56
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,85.3
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
779102,Copcut Fields - Droitwich,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.47
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,25.33
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,21.16
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,18.6
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,57.3
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
779102,Copcut Fields - Droitwich,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,45.6
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,15.12
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,26.7
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,20.06
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,71.9
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.6
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,118.1
779102,Copcut Fields - Droitwich,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.6
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,12.89
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,18.73
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,20.65
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,62.5
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.7
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
779102,Copcut Fields - Droitwich,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.7
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,13.62
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,17.26
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,18.61
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
779102,Copcut Fields - Droitwich,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.41
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.7
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,11.35
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,19.44
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,22.07
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,68.0
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
779102,Copcut Fields - Droitwich,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
