Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,13.74
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,21.04
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.24
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,60.9
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
779102,Copcut Fields - Droitwich,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.8
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.75
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,23.06
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.48
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,69.2
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
779102,Copcut Fields - Droitwich,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.9
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,11.55
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,20.35
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.33
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,59.7
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
779102,Copcut Fields - Droitwich,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,12.94
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,18.21
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,21.21
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,63.4
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
779102,Copcut Fields - Droitwich,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.1
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.0
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,13.27
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.5
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,16.54
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.9
779102,Copcut Fields - Droitwich,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.1
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,16.81
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,21.07
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.1
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,49.1
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
779102,Copcut Fields - Droitwich,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.2
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,18.65
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,18.6
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,13.73
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,46.4
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
779102,Copcut Fields - Droitwich,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.53
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
