Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,17.4
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,17.47
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.82
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,48.2
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
779102,Copcut Fields - Droitwich,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.36
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,23.4
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,17.04
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,19.09
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.84
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,51.0
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.8
779102,Copcut Fields - Droitwich,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.93
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,23.5
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,18.31
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,24.08
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.48
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,50.3
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
779102,Copcut Fields - Droitwich,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,2.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.02
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,23.6
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,17.82
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,26.56
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,11.33
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,66.0
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
779102,Copcut Fields - Droitwich,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.34
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.1
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.57
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.7
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,17.75
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,24.89
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,10.68
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,62.9
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
779102,Copcut Fields - Droitwich,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.2
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.45
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,23.8
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,18.47
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,24.53
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,9.79
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,63.9
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
779102,Copcut Fields - Droitwich,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.46
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.9
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,17.66
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,24.52
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,9.54
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,63.2
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
779102,Copcut Fields - Droitwich,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.0
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,17.77
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,25.31
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,9.51
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,66.1
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
779102,Copcut Fields - Droitwich,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.42
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.5
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
779102,Copcut Fields - Droitwich,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
